Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.84
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.47
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.32
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
