Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.58
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.37
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.09
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.21
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.65
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.44
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.92
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.69
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
791839,HILLESLEY - HILLESLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.65
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.54
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.97
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.17
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.76
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.62
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.46
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
