Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.17
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.86
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.97
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.84
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.93
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.14
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.07
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.25
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.98
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.23
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.98
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.43
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.06
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.66
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.36
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.64
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.38
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.82
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.77
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.3
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.04
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.91
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-41.09
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.63
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.15
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.78
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.03
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-37.47
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.57
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
