Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.64
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.1
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
