Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
