Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.17
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.35
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.27
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
