Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.38
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.16
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.78
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.77
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
