Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.92
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.24
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.14
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.48
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.78
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.34
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.78
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,13.4
