Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.84
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.01
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
791839,HILLESLEY - HILLESLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.45
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.41
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.5
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
791839,HILLESLEY - HILLESLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
791839,HILLESLEY - HILLESLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.36
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
