Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.13
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
791839,HILLESLEY - HILLESLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.78
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.97
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.7
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
