Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
791839,HILLESLEY - HILLESLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
791839,HILLESLEY - HILLESLEY,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.43
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.78
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.96
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.09
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
