Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.3
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.34
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.97
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.32
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.25
