Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
