Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
