Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.69
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.84
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.39
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.53
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.94
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.12
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.55
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.61
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.85
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.57
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.42
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.51
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.85
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.52
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.24
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.55
