Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.86
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.99
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.09
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.73
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.25
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.25
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.83
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.35
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.13
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.74
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.6
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,15.0
