Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.99
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.78
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.88
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.72
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.19
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.24
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.69
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.17
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.37
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.78
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.19
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.81
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.02
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.14
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.39
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.41
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
