Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.62
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.94
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.41
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.48
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.63
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
