Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.21
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.65
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.98
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.25
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.71
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.86
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.73
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.15
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.92
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.88
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
