Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.99
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
791839,HILLESLEY - HILLESLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.64
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.36
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.39
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.36
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.62
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.2
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
