Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.01
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.38
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.68
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.69
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.3
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.43
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.18
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.91
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.78
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.77
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.28
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.95
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.68
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.95
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.91
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.47
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.76
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
