Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.52
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.04
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.56
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.97
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.98
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
