Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.13
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.03
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.42
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.33
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.81
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.69
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.83
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.16
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.58
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
791839,HILLESLEY - HILLESLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.61
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.46
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.11
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.71
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.16
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
791839,HILLESLEY - HILLESLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.73
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.15
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
791839,HILLESLEY - HILLESLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.73
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.46
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.19
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
791839,HILLESLEY - HILLESLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.74
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.05
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
791839,HILLESLEY - HILLESLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.19
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
