Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.68
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
791839,HILLESLEY - HILLESLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.17
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.17
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.55
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.56
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.86
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.35
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.51
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.79
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.33
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.07
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.68
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
