Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.96
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
791839,HILLESLEY - HILLESLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
791839,HILLESLEY - HILLESLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
791839,HILLESLEY - HILLESLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
791839,HILLESLEY - HILLESLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
