Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.36
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.57
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.19
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.76
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
