Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.07
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.64
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.3
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.05
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.21
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.98
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.61
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
791839,HILLESLEY - HILLESLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.08
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
