Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.32
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.11
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
791839,HILLESLEY - HILLESLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.71
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.92
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.67
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.38
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
