Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.95
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.26
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.39
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.76
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.04
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.53
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
