Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.13
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.12
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.53
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
