Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.99
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.65
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.56
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.43
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.13
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.14
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.21
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.09
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
