Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
791839,HILLESLEY - HILLESLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.34
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.18
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
