Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.72
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.73
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.29
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
