Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.98
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.42
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.31
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.86
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.85
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.54
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.99
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.25
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.76
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
