Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.53
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
