Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.92
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.12
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.48
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.68
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.54
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.85
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.71
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.84
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.81
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.41
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
