Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.1
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
791839,HILLESLEY - HILLESLEY,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.27
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.44
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
791839,HILLESLEY - HILLESLEY,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.89
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.33
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.99
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.27
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
