Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.95
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.09
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
