Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.26
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.94
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.05
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.85
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.88
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.44
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.25
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.66
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.48
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.54
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.39
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
