Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.39
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.81
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.11
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.22
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.19
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.57
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.56
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.88
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.61
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.08
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.68
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.61
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.69
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.47
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.47
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.96
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.45
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.66
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.82
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
