Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.69
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.38
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.96
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.47
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.58
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.13
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.48
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.65
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.13
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.35
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.28
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
