Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.67
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.61
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.31
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.09
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.32
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.47
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.51
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.86
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.55
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.11
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.15
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.23
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.96
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
