Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.31
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.04
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.35
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.17
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.81
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.45
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
791839,HILLESLEY - HILLESLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.51
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.66
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.43
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.44
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.76
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.49
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.29
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
