Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.98
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.73
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.64
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
791839,HILLESLEY - HILLESLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.16
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.42
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.98
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
