Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.77
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.72
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.89
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.71
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.99
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.15
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.01
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.42
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.22
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.36
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.12
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.44
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.96
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.11
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.36
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.33
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.79
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.54
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.72
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.59
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.47
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.72
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
