Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.56
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.82
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.44
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.99
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.56
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.2
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.24
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.44
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.29
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.87
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.07
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.26
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.83
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.76
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.94
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.92
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.86
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.03
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.13
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.07
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.83
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.72
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.88
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.38
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.09
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.63
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,12.4
