Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.86
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.94
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.08
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.84
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.71
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.33
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.1
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.78
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.13
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.28
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.98
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.78
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.62
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.98
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.83
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.24
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.43
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.65
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.76
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.01
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.16
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.91
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.31
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.69
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.69
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.53
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.93
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.18
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
