Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.46
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.72
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
