Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,216.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.72
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
791839,HILLESLEY - HILLESLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
791839,HILLESLEY - HILLESLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.97
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.37
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.15
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.03
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.13
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
791839,HILLESLEY - HILLESLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.42
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
791839,HILLESLEY - HILLESLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.77
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.75
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
791839,HILLESLEY - HILLESLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.48
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.58
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.55
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.65
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
