Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
791839,HILLESLEY - HILLESLEY,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.58
791839,HILLESLEY - HILLESLEY,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.32
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.57
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.39
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.95
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.29
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.81
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.49
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.49
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.23
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.03
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.21
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
