Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.39
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.93
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.64
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.43
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.46
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
