Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.36
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.95
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
