Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
791839,HILLESLEY - HILLESLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
791839,HILLESLEY - HILLESLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.43
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,211.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
791839,HILLESLEY - HILLESLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.68
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,200.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
