Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
791839,HILLESLEY - HILLESLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
791839,HILLESLEY - HILLESLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.06
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.14
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
791839,HILLESLEY - HILLESLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.4
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.12
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
791839,HILLESLEY - HILLESLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.79
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.43
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.84
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.74
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.41
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.43
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.15
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.98
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.81
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
