Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.65
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.86
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.24
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.46
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.32
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.36
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.46
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.81
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.49
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.21
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.35
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.35
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.71
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.45
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.02
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.35
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
