Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.06
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.55
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
