Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.52
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.12
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.84
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.22
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.36
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.11
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.07
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.34
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
