Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.76
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.04
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.83
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.09
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.52
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.25
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
