Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.05
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.74
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.97
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.04
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.58
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.25
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.84
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.34
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.95
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.29
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.56
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.76
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.66
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.89
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.53
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.56
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.04
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.85
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
