Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.72
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.72
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.89
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.33
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.64
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.02
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.74
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.71
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.02
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.11
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.09
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
