Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.98
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.11
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.26
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.55
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.75
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.89
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.99
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.9
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.66
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.37
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
