Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.81
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.29
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.62
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.81
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.94
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.48
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.3
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.68
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.96
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.82
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.15
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.71
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
