Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.18
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.71
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.72
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.22
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.16
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.46
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.07
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.43
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.96
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.06
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.46
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.73
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.43
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
791839,HILLESLEY - HILLESLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.57
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.07
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.3
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.97
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.43
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.96
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.55
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.23
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.27
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
