Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.51
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.43
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
